Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88031
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94491
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63778
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77957
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90823
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.845
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68032
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90362
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89718
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92752
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78988
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65994
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.742
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92285
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8579100000000001
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6329600000000001
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8983399999999999
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93658
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92633
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80999
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74966
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89075
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96109
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95236
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93854
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87839
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90726
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
