Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92773
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88766
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8557100000000001
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75985
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86777
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8342
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96139
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94638
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94043
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90768
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8677299999999999
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88821
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86365
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90439
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,89.62
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80401
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96356
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8709399999999999
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90863
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8373700000000001
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85415
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91357
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,100.75
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8396
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8219
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9154
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95123
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86984
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8843700000000001
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96829
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69482
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73318
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9064
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
