Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889799999999999
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78888
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92303
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72763
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94549
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90268
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9949
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76205
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8896200000000001
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90381
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761899999999999
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.863
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89715
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78955
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8513200000000001
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8044399999999999
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.44
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94446
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90155
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92233
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8572700000000001
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75103
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86111
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8872700000000001
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
