Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9021
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92273
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92987
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87521
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7769699999999999
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,136.75
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84347
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.87
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95694
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97476
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90338
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89255
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93341
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92276
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87369
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,97.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,110.88
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8493
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87146
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98981
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92129
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93649
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73324
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87185
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76773
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7434
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900100000000001
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,148.25
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84875
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85806
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97269
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
