Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74145
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93454
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8708799999999999
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7814
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89371
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87445
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8790600000000001
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94754
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77856
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74844
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78656
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91135
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,144.62
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,149.88
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86221
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88861
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78991
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92074
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7086100000000001
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76703
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9086
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,156.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91177
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96408
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95352
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89407
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79095
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83554
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
