Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58657
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71615
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91287
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99014
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93793
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92581
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71295
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9057
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,144.5
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,162.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98657
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,81.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7669600000000001
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85559
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72149
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7828
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93252
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,143.25
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,143.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,152.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995299999999999
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93783
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96307
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78598
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93808
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69805
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7004
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
