Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,120.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,192.5
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89105
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76495
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94076
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89554
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70022
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8084100000000001
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92877
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981299999999999
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8598600000000001
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98984
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74835
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7600100000000001
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78457
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90805
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,177.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87866
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8430799999999999
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75827
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73706
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97223
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95843
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,152.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83224
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
