Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91003
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7811600000000001
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8515299999999999
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62863
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,119.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8925799999999999
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8455799999999999
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90225
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9249
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90988
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8367
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93567
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,132.38
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91971
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99258
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96243
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96277
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
