Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266600000000001
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8892200000000001
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7705
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,128.38
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95364
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96713
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.06
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74224
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39785
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67935
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,125.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,144.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87274
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89374
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99094
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94623
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9473
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97409
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98569
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91394
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82901
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.37
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60992
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40883
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55587
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84085
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9317
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.648
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8366100000000001
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
