Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,129.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94101
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99109
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93631
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69805
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4753600000000001
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93722
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,168.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,155.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,156.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7312
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96295
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967299999999999
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,242.25
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,242.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,171.62
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83352
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92871
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6211800000000001
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,162.75
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,184.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
