Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71313
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99124
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96979
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7399600000000001
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76272
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,120.88
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,202.62
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,204.75
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48128
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99753
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99023
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65289
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99548
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,156.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,208.25
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96463
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78601
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,109.25
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9389
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.31
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21807
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99384
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,157.62
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90814
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99496
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
