Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8720700000000001
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.725
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57003
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7944899999999999
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,167.5
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77008
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93277
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8508600000000001
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93707
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74817
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72482
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,197.38
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,131.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99582
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7355
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93133
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.37
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.54751
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6946399999999999
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,222.12
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,158.5
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,160.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9678
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65908
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86288
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.38
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
