Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-122.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.385
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,181.25
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,227.62
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93594
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.07582
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9407
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97891
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.19
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4768600000000001
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83349
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,147.25
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,151.62
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,179.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.19
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8182
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.32061
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89776
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81439
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73034
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89902
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,146.62
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-97.06
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-115.12
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.08753999999999999
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.39251
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992899999999999
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94159
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98642
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91244
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5915199999999999
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
