Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,110.12
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99448
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8948
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92187
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72567
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59725
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8834200000000001
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87784
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8683799999999999
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5454600000000001
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.19
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26296
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87875
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.06
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.81
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71383
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59322
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04088
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.55682
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64074
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85254
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7474
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-147.44
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68362
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387399999999999
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91547
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.69
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5555399999999999
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33169
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8590399999999999
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-136.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5678300000000001
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85351
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89471
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
