Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92731
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90265
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97967
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5150399999999999
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98312
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67413
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688299999999999
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,42.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.12
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57076
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.63259
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87103
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.87
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-93.69
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.64681
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.02449
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91928
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68692
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55688
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90573
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87274
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.69
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80206
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77456
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.94
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7467600000000001
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8709399999999999
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9472
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.63949
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931899999999999
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41344
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85165
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7075199999999999
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.25
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80575
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7639100000000001
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85306
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55297
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8801899999999999
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56353
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87829
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40578
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
