Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-111.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26357
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8644700000000001
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85824
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62429
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-77.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-103.06
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09737
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.14147
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77023
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93921
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78308
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38424
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56695
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.12065
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83255
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.44
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64486
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84585
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66076
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.94
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8387100000000001
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8045899999999999
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72616
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90872
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88681
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92062
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.31
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20766
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.12
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.19
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03966
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.03725
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.18
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6940000000000001
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82181
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.63473
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.06
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.37
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8591
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8686799999999999
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.5
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.61575
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.69
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14057999999999998
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.25
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.44
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07002
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21572
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77374
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,56.81
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.06
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.87
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
