Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24999
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.75872
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.45083
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.56
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.85064
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67156
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9238
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98242
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.31
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24981
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-95.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01778
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.28035
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77691
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,65.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.63
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.31
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18718
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88623
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.63742
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.37
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.06
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8797
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.17067000000000002
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85409
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75158
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-122.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0967
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.3395
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79364
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.56
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.56
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1559
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85235
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59826
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90906
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8282700000000001
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91888
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.60793
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8629100000000001
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1458
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.06
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6495
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.52862
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7135
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.69
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11464
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8287
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66595
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
