Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.25
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91574
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09554
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.47945
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.63
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.81
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32555
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5668
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1646
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.75
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.48638
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.65905
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86987
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8634299999999999
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55929
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8930600000000001
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.626
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.62
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.45144
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96176
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01228
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-99.44
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-97.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.12181
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.11476
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89755
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95044
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.44
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9089
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6947
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8537899999999999
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.88
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.398
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88275
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8484200000000001
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.13
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.1957
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,145.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10036
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82104
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84054
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.44
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37215
