Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39321
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-115.69
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.13
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23726
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83816
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7610100000000001
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.37
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-89.94
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.77685
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.00194
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8901
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89844
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8136
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97137
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.19
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01439
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66796
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64459
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.19
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.13
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-158.63
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1071
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85501
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.68197
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7500899999999999
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.17733
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8931899999999999
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.38
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8503700000000001
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7001
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.87
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81823
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09914
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71057
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.94
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4381
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7844800000000001
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72848
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.31
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.37
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.77752
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38711
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90149
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.63
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90723
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6068100000000001
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69601
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.31
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-110.81
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38457
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.24367
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-149.69
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.94
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.37252
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4714
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23131
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
