Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-102.19
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.48537
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13725
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93573
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93646
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.13
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8275399999999999
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.067
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77084
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60595
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7320800000000001
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,133.44
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.27028
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91098
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.71691
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.81
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.37
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16997
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8648100000000001
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90527
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86941
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23925
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69198
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67633
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74759
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.31
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81625
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.69
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.74105
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.677
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94122
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7387
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.19
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70834
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.28167
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.63
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.06
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11586
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.21764
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87915
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-159.63
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.69
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.46304
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52615
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6596
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.44
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67169
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.2444
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
