Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85644
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8222299999999999
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8453700000000001
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7742600000000001
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20958
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.81
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04405
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17302
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,147.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.87
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34994000000000003
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51968
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.06
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-161.94
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.69531
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8766799999999999
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92615
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90469
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8741700000000001
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6997
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90585
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53161
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367600000000001
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73693
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8213799999999999
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47597
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-165.31
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6192300000000001
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79608
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-100.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91617
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06487000000000001
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57086
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.81
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5239199999999999
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.07405
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-138.81
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59582
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.81
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93109
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.42947
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92169
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95679
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90518
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92016
