Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86477
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.44
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32604
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34978000000000004
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86361
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-133.19
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946799999999999
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93472
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.54348
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,112.12
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.19
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94827
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.69586
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9472
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8385299999999999
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93036
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69287
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7691
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69528
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88705
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-135.07
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.871
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6785800000000001
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59487
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.06
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8556799999999999
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98248
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91437
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.87
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.35897
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8168300000000001
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80792
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92215
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.56
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-129.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5444899999999999
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65396
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.50625
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-145.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.37
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.61321
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.24565
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81601
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94501
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.35845
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89581
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79983
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84982
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
