Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-117.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.54238
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63143
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.37581
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.06
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91781
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8237
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94861
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91623
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91571
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-134.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.51522
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.62
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02815
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.42538
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77288
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,97.94
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.09621
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8699
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.33303
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-175.44
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.35656
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.93454
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91745
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.66894
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91241
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.94
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.3709
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5252600000000001
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1259
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93323
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42177
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12663
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.26195
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.92041
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90918
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97833
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750899999999999
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7280800000000001
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7509100000000001
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.34087
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80783
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5109199999999999
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86041
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.62
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.43883
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2444
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
