Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7771600000000001
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93848
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.69
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91391
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12541
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55535
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.58703
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.00606
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50857
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8499399999999999
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8947700000000001
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81357
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90451
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89441
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32549
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.37
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45751
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7955300000000001
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.31
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.19
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04109
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61135
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3138
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.94
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.77752
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.26784
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94028
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85861
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8490000000000001
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8193600000000001
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76242
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81439
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93356
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-111.69
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.28899
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75525
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858600000000001
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,163.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-78.06
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8709399999999999
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.01946
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99625
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.936
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8896200000000001
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90597
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98596
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
