Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97479
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.13
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68655
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38219
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,174.44
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87118
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93112
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91434
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74124
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89905
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53668
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7179800000000001
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,176.87
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.85803
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99301
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92929
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8198200000000001
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-103.69
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16905
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7227399999999999
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65557
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,174.13
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8636799999999999
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91266
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8542200000000001
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90854
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90195
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5292899999999999
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88336
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.81
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56515
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
