Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93265
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93155
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91858
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87936
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8725299999999999
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,97.69
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.10408
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90823
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5447
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99075
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8076399999999999
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50561
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,115.06
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.44
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.2636
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5323399999999999
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45687
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.42724
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57293
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94064
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90988
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8808299999999999
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93957
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.94
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83734
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45675
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91855
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.13
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40005
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58968
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4436600000000001
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.38
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.06
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.38238
