Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5413100000000001
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.927
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92651
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91174
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7774300000000001
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.81
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43108
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70681
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53185
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,26.81
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60616
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98499
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99551
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6559699999999999
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93802
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83999
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59765
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,100.69
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15257
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56457
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5735399999999999
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.75
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.06
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,28.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.31728
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72543
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84796
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91797
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92273
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75503
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8315100000000001
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67495
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,101.12
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.25
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.09667
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47076
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73956
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92172
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8082199999999999
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95657
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97098
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
