Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7017800000000001
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99768
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71508
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.19
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.26537
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63174
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72027
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,188.5
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,189.25
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,20.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7497199999999999
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95898
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95322
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91867
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91733
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69882
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92789
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60424
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8227200000000001
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,126.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91565
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96329
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90198
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93118
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93118
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7690100000000001
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44585
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90503
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92325
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74435
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996299999999999
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
