Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.69
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11171
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5111600000000001
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78601
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64923
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98474
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99509
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95959
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64398
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89746
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.31
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.31
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57015
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41299
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99091
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,133.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,184.38
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,184.62
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69955
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96579
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99014
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85834
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7453
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9238
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83145
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45391
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84677
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.44
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.591
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80661
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992600000000001
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7350399999999999
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94308
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52862
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8044100000000001
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
