Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.19
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.35073000000000004
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73483
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8941
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7993100000000001
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56521
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88675
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90396
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.81
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.37
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53371
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42184
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8152699999999999
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,146.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.4612
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92383
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92963
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81958
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71731
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53594
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84649
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,144.88
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.50726
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90997
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81112
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95007
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6018899999999999
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86267
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.93
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60385
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48888
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682200000000001
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,160.38
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,168.5
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5288
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24697
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92889
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
