Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96307
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893700000000001
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85449
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88608
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76599
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89425
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.19
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44787
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62167
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8425
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.69
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63052
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33706
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90875
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92828
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8084100000000001
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91662
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90622
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.93
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50472
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6645800000000001
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8436899999999999
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59133
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27044
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8973399999999999
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87539
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82473
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6853899999999999
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70822
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95886
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62765
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52752
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82419
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-52.62
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47942
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48794
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92523
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94907
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86664
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
