Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85672
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78451
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90738
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90762
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64944
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67391
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.56
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6147699999999999
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54183
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8607799999999999
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7509399999999999
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94183
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95999
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95718
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89786
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8943200000000001
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91537
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7610100000000001
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69387
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58886
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6875600000000001
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6270399999999999
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93252
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90475
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8750899999999999
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8940100000000001
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93854
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92474
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7347100000000001
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71795
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8890399999999999
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.31
