Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80566
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90207
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94498
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88345
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90033
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80783
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8490000000000001
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6509699999999999
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79983
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82263
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82437
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8015100000000001
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91815
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8764
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86639
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92206
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81671
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80255
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64837
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79855
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79443
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64276
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90085
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8748100000000001
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8220200000000001
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92618
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87103
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96182
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57357
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68411
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84021
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.06
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83975
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61065
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
