Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759100000000001
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8844299999999999
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88339
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65591
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69421
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77063
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76928
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60916
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91724
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8587299999999999
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8774700000000001
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87311
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95233
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64767
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70767
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8504299999999999
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76443
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61154
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96329
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93878
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89215
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916299999999999
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90243
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72229
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71365
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86816
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86505
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63003
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8605
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93533
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9005700000000001
563449,Hawthorn Drive,2023-06-05T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91135
