Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5965199999999999
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63781
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8788100000000001
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83886
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89654
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90515
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89459
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869299999999999
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68594
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72445
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86249
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76135
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95853
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90112
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8625799999999999
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88797
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91977
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7358100000000001
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91302
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64117
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61016
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84085
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77493
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79989
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88971
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91583
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6704399999999999
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8910799999999999
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76175
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66055
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82605
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
