Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76498
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8286100000000001
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8473799999999999
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8524799999999999
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90674
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92145
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6731199999999999
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90445
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73382
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77115
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85956
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81347
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61163
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91867
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93643
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90497
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93863
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79162
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93869
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72232
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78808
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8165600000000001
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6543800000000001
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93869
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90365
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8692
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94223
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92883
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90539
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81308
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8289200000000001
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8782
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.31
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8207700000000001
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5796399999999999
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80316
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-06T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491299999999999
