Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68194
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9712799999999999
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9156799999999999
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9507399999999999
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574600000000001
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89975
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76037
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6207199999999999
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86108
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8323
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57745
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90304
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85882
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8770700000000001
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9327700000000001
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6675399999999999
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7762399999999999
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85956
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83691
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80591
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8934
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281299999999999
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87695
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86926
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9132399999999999
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64105
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69982
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891600000000001
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
