Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8642299999999999
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70257
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9710700000000001
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382299999999999
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89331
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726899999999999
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88269
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79593
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69076
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8858299999999999
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7684
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8875700000000001
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9543799999999999
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9100600000000001
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9212600000000001
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9236700000000001
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77963
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9289200000000001
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91101
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75647
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9570299999999999
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.81
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76312
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100299999999999
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
