Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70422
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8435600000000001
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95062
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89612
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89026
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414399999999999
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6834399999999999
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68643
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90799
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86465
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6674399999999999
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86279
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9672200000000001
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401200000000001
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353600000000001
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87716
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8789299999999999
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93094
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65341
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73001
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9121100000000001
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8859799999999999
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9223600000000001
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90304
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9333799999999999
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91022
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9012399999999999
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9159200000000001
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9598700000000001
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127799999999999
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69015
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7471
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89807
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86645
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9239200000000001
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328299999999999
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-06T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
