Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85925
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75805
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9622799999999999
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95444
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88739
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332299999999999
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76046
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415600000000001
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88354
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68093
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,109.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,143.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83636
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7753
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9909100000000001
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657600000000001
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78772
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91809
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8633700000000001
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70703
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9057299999999999
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,143.12
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81183
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9003
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91351
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9345100000000001
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570299999999999
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70022
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7437699999999999
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9095799999999999
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,155.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78555
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80905
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
