Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436899999999999
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9391799999999999
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9094200000000001
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656299999999999
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415899999999999
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8042600000000001
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67645
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83536
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9448799999999999
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89545
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90048
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8074600000000001
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91443
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94675
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72192
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93942
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837299999999999
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,80.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526100000000001
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74548
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74197
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,127.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,153.38
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,158.75
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,159.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,159.88
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790899999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89899
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9580700000000001
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598700000000001
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
