Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875200000000001
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68884
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8489399999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9660299999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5877899999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,128.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.25
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8619700000000001
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9428700000000001
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9316700000000001
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62417
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314899999999999
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63732
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9179999999999999
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,165.62
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.75
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,169.88
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473299999999999
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805299999999999
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9565100000000001
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9083200000000001
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92081
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9596600000000001
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321799999999999
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657899999999999
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,164.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,164.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9539799999999999
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9800700000000001
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9414100000000001
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417700000000001
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
