Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8656299999999999
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8308399999999999
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9920700000000001
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9481799999999999
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078700000000001
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.69
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5476300000000001
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8700200000000001
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6852699999999999
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7959
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9609700000000001
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,144.5
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.12
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,194.75
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88992
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473600000000001
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91806
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8872700000000001
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69714
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75671
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,245.5
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80545
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80591
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697600000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94614
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9793700000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9218700000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223600000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736299999999999
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4222
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6573100000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8635200000000001
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
