Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,178.62
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6812699999999999
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79168
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476899999999999
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51077
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79937
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29863
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8338899999999999
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64181
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7803899999999999
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9918799999999999
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9833700000000001
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43645
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386899999999999
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9077700000000001
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,127.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,191.38
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.63
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7612
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38033
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9802200000000001
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9428700000000001
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87918
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82965
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77398
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2321
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5594399999999999
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.94
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.39925
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.42318
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9824200000000001
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
