Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9896799999999999
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88666
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9385399999999999
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659700000000001
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-103.93
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61077
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14427
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-59.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.32323
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9540700000000001
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006299999999999
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88165
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9500700000000001
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.75
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78827
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39095
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92947
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82135
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9367700000000001
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92581
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5926100000000001
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693299999999999
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52868
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16877999999999999
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.07
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71859
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.02913
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94611
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9535799999999999
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9737899999999999
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
