Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8389
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5509
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82278
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,112.75
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,211.25
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,212.5
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78045
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.1639
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92837
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789100000000001
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9951200000000001
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8447899999999999
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9760700000000001
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89294
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9297799999999999
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28313
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-103.31
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8286399999999999
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.19025999999999998
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566600000000001
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902299999999999
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9790000000000001
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6715300000000001
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91604
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.81
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465899999999999
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57836
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10494
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,214.5
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.13
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88971
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.28396
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90192
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318799999999999
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789100000000001
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913299999999999
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.56
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03688
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.94
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.94
