Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48513
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57687
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14479
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,168.88
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-135.94
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.51308
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5809300000000001
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9463799999999999
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96851
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9499799999999999
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55612
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93845
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-89.87
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.19
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.56
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00545
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5685100000000001
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.014969999999999999
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,153.25
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67996
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48458
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87198
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816600000000001
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9824799999999999
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577600000000001
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76898
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.94
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.19
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02162
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49026000000000003
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.44853999999999994
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-120.69
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.34826
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83896
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884299999999999
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598700000000001
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.69
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36796999999999996
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9187299999999999
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656100000000001
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.19
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.37
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55898
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66232
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.35448
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
