Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.13
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7539899999999999
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91522
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92081
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77609
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8781399999999999
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91461
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.13
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12855999999999998
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65612
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36773
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82605
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7800600000000001
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9894700000000001
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547399999999999
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88425
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13295
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89541
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9036200000000001
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-135.63
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00037999999999999997
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75805
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.51412
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9047799999999999
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8903200000000001
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8855299999999999
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6473
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81866
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.12663
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18099
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90597
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.37
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.31
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-139.75
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.22188000000000002
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5577300000000001
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.58331
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66323
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9488200000000001
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9130799999999999
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726600000000001
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95236
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73834
