Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85559
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71905
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9760700000000001
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.13
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80697
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11317999999999999
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8998700000000001
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.69
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.75
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12705999999999998
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6775800000000001
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.34255
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.13
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.62
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8136899999999999
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.71826
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88879
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93396
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74585
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82406
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80816
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22901999999999997
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-92.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6723899999999999
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02657
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.69
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94119
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7131
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6300600000000001
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.19
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.19
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.43368
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24331
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8836299999999999
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697600000000001
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.72067
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8389
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.06
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8396600000000001
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23174
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.57726
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48741999999999996
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89279
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.44
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.06
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.13
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22249000000000002
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74887
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03603
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-84.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.51485
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06682
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254100000000001
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88638
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74151
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11763
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.31
