Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08675
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8374299999999999
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.63
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89007
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83288
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72158
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.44
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86749
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79077
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9465600000000001
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.58038
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76617
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.37
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9170799999999999
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17332999999999998
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15596
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.39394
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.13
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.81
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85962
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8496100000000001
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.69995
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.69
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.33651
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.65057
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941700000000001
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111899999999999
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411299999999999
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16393
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-114.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.29020999999999997
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.56
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8540000000000001
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82968
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58212
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-113.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.21641999999999997
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66186
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94226
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90109
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84329
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60678
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9138799999999999
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92175
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.56
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9016700000000001
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.21491999999999997
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68478
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
