Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-120.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.21095999999999998
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8553700000000001
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89349
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9143700000000001
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9020100000000001
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635299999999999
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65588
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90704
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81811
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10176
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9384100000000001
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542200000000001
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73095
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88403
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8469200000000001
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94058
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8594299999999999
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8700200000000001
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77279
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576100000000001
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-104.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41543
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15523
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.88
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.12
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.87
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25111999999999995
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15627
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06352000000000001
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.44
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93301
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8715799999999999
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88815
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9097
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.3901
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63445
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.88
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78955
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.3424
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.13
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.87
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7713
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69586
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90512
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-132.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.44
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.81
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.53884
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8967
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8175899999999999
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.19
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
