Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9204700000000001
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87411
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8866299999999999
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91809
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.58972
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84829
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871100000000001
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55981
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92215
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-90.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34997
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.00249
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770700000000001
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.13
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-160.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4204600000000001
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75732
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8067
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.44
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91763
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8647100000000001
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8472299999999999
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8600399999999999
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9020100000000001
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24068
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9549200000000001
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82901
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-128.87
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-135.94
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.51586
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.55029
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,176.06
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.19
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8175
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.65649
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8703299999999999
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,145.69
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9872700000000001
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.34542
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9315200000000001
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.62
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78399
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42788000000000004
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93515
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.25
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.46148
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85193
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-99.82
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.31
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11565
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86459
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7440100000000001
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-118.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-115.5
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.30443000000000003
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.38076
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88965
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9952700000000001
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
