Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.13
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8623299999999999
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.4481100000000001
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93716
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.19
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.43487
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53393
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.19
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28591
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47008
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.06
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.66961
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.88421
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.06
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.55004
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92953
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.69
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9569700000000001
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.55505
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657600000000001
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-135.69
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.47442
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71411
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8723700000000001
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.81
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-160.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.59667
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67703
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.85931
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-161.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.95181
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.9191600000000001
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9366399999999999
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.69067
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76602
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.4284600000000001
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9731700000000001
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.56
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69808
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90533
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-160.19
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204399999999999
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7952199999999999
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.81
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.63
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91391
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8845200000000001
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9900200000000001
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89355
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303600000000001
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.033010000000000005
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.07
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81085
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93106
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
