Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.56
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.69
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.77694
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1697
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9507399999999999
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8534200000000001
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8654200000000001
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396399999999999
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78573
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64645
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99298
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80172
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30086
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.44
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.94
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.40539000000000003
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.29259
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8718899999999999
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94705
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88959
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619700000000001
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545899999999999
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.69
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6923199999999999
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29198
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-134.19
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.557
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8536
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819600000000001
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8006
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50344
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89612
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.06
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58907
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32771999999999996
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.37
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-125.88
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.44228
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.51476
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8957799999999999
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
