Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.06
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37554
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72497
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9246200000000001
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.56
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29418
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84265
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,98.25
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67755
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9398200000000001
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8444200000000001
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83493
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9713700000000001
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70806
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9322799999999999
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42736
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68948
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9415600000000001
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,39.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.44
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62948
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66903
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41941999999999996
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-123.69
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.18
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.41563999999999995
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.37435
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8221700000000001
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364899999999999
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67773
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92258
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.06
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25481
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9698200000000001
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.06
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27581
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46087
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-67.69
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.25808000000000003
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9407
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91299
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7293
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919100000000001
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77691
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
