Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666100000000001
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7688
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9021600000000001
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8581799999999999
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9460700000000001
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91312
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9455600000000001
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76544
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75183
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80032
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.5
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32613000000000003
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51479
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,125.25
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-134.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.53677
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93811
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9419200000000001
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79724
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734799999999999
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60543
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98474
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4826
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81042
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.63
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53613
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30379
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.37
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.43859
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8216200000000001
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9525399999999999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55019
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792799999999999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677399999999999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9290799999999999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35445
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758899999999999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46715
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70999
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.31
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5603600000000001
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9719200000000001
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8107300000000001
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
