Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (Min),A,119.12
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8832399999999999
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64532
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877600000000001
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85129
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792200000000001
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718600000000001
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84521
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75766
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.531
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44759
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6070800000000001
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.1418
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9306
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78289
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707899999999999
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90594
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.31
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44845
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82596
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91656
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.37
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.31
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38201
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79867
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40281999999999996
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,116.38
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-105.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57998
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.22313000000000002
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93796
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9345399999999999
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92038
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78393
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49123
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9072600000000001
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79727
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59042
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-81.63
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54897
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09758
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899899999999999
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
