Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917600000000001
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682200000000001
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85135
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5482100000000001
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65008
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9071299999999999
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914200000000001
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91366
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7239
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22512
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61663
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49941
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91638
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91791
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646299999999999
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834299999999999
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9641700000000001
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233399999999999
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.44
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6463899999999999
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6954600000000001
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,139.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9159200000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582200000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9847100000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8642299999999999
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9807100000000001
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53585
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78814
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087799999999999
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
