Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,147.88
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7895800000000001
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9039299999999999
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99631
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9095799999999999
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79406
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9513799999999999
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8773200000000001
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87121
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.19
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60497
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5776600000000001
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7529899999999999
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9731700000000001
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79614
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89871
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46307
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8458200000000001
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.94
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246399999999999
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80472
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79547
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9323100000000001
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8886700000000001
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343299999999999
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9843700000000001
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925799999999999
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8974
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35668
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74554
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9943200000000001
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,205.12
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,205.38
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.38
