Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93915
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49241999999999997
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92801
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908799999999999
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94345
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792399999999999
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263299999999999
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.81
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2119
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7839
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,147.38
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8850399999999999
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9676799999999999
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9690200000000001
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9897799999999999
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992600000000001
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80676
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90143
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61312
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8209200000000001
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56826
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,95.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,141.5
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.19
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9749399999999999
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92425
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667399999999999
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71237
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429299999999999
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122600000000001
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66195
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8536
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67648
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.06
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.56
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86993
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49673
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9347799999999999
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
