Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9343299999999999
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65103
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845299999999999
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76077
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9353600000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9851700000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9683200000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9620700000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9809899999999999
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9570000000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96716
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55785
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8932200000000001
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.56
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54006
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36712
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76037
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8006
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94583
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7835
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856299999999999
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8888799999999999
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6601199999999999
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80618
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6925
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263299999999999
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44625
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8667600000000001
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9644799999999999
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9515100000000001
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88421
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9547100000000001
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908100000000001
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9390200000000001
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.93
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70657
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49068
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7015899999999999
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
