Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,151.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73333
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8759399999999999
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957299999999999
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9560799999999999
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,86.12
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9141799999999999
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9482700000000001
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72604
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8927299999999999
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.31
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50362
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60919
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77182
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,169.38
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9170200000000001
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88025
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8634299999999999
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9760700000000001
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9063100000000001
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93658
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92416
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94052
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.54418
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56509
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77533
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,138.5
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72201
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8997799999999999
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83667
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83014
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8771
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64065
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54678
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72869
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,123.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.81
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75705
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.42452
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8988299999999999
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
