Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.06
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5718
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47451000000000004
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79019
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8962399999999999
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92294
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9260200000000001
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91974
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88882
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9490299999999999
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.06
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9415600000000001
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.19
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56255
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62103
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78955
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73492
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88116
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92453
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87454
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.19
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55853
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74493
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7791100000000001
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46398
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86795
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.06
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.953
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5895600000000001
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8714299999999999
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8591
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7893
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88946
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71917
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73574
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62808
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8573299999999999
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
