Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73532
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69885
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890700000000001
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9188799999999999
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183899999999999
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88013
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061899999999999
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74832
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.44
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64031
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37251999999999996
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026799999999999
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93371
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68511
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94647
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9336200000000001
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8146
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7904899999999999
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67556
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92648
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7023
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5079899999999999
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76873
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9514799999999999
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5574899999999999
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91022
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9423799999999999
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86114
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82434
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78164
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7388899999999999
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62863
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6968
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81067
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60101
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8871399999999999
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
